Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,19.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,12.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,43.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,83.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,54.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,transformer,,Temperature,C,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,18.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,13.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,45.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,77.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,68.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,58.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,transformer,,Temperature,C,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,18.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,17.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,15.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,40.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,75.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,72.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,64.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,22.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,transformer,,Temperature,C,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,14.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,42.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,62.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,63.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,30.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,transformer,,Temperature,C,30.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,18.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,15.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,50.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,79.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,66.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,49.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,29.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,transformer,,Temperature,C,30.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,20.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,18.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,11.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,54.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,86.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,77.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,50.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,transformer,,Temperature,C,30.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,15.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,12.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,42.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,65.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,73.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,55.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,transformer,,Temperature,C,30.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,17.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,20.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,10.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,49.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,75.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,84.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,48.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
