Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,transformer,,Temperature,C,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,18.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,17.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,9.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,50.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,77.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,45.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,29.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,transformer,,Temperature,C,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,23.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,19.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,10.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,60.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,96.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,81.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,45.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,31.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,transformer,,Temperature,C,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,22.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,19.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,10.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,56.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,93.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,47.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,38.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,transformer,,Temperature,C,30.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,24.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,20.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,11.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,61.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,99.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,86.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,31.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,transformer,,Temperature,C,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,20.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,25.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,10.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,59.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,84.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,104.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,47.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,20.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,transformer,,Temperature,C,30.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,20.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,19.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,11.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,51.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,85.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,52.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,26.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,transformer,,Temperature,C,30.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,21.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,29.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,15.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,60.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,89.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,120.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,68.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,24.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,transformer,,Temperature,C,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
