Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,21.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,transformer,,Temperature,C,29.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,12.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,24.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,11.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,57.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,54.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,103.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,53.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,29.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,transformer,,Temperature,C,29.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,15.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,28.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,15.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,58.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,66.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,116.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,65.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,34.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,transformer,,Temperature,C,29.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,16.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,25.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,13.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,56.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,67.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,108.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,60.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,36.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,transformer,,Temperature,C,29.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,14.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,8.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,56.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,63.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,93.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,38.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,33.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,transformer,,Temperature,C,29.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,17.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,21.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,9.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,55.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,75.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,92.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,44.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,31.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,transformer,,Temperature,C,29.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,17.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,26.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,58.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,74.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,108.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,44.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,29.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,transformer,,Temperature,C,29.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,17.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,23.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,9.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,53.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,72.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,95.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,43.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,34.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,transformer,,Temperature,C,29.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
