Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,37.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,43.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,34.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,transformer,,Temperature,C,30.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,8.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,10.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,6.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,36.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,43.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,34.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,transformer,,Temperature,C,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,8.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,10.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,6.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,36.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,46.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,33.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,transformer,,Temperature,C,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,7.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,10.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,6.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,35.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,44.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,33.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,transformer,,Temperature,C,30.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,8.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,10.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,6.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,37.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,45.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,33.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,transformer,,Temperature,C,31.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,10.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,10.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,6.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,26.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,46.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,34.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,transformer,,Temperature,C,31.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,8.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,10.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,7.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,36.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,44.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,36.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,transformer,,Temperature,C,31.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,8.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,10.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,7.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,36.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,44.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,36.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
