Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,transformer,,Temperature,C,29.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,11.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,8.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,34.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,48.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,39.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,51.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,transformer,,Temperature,C,29.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,12.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,8.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,14.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,41.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,51.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,40.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,63.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,29.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,transformer,,Temperature,C,29.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,12.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,9.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,15.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,43.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,54.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,43.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,66.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,transformer,,Temperature,C,29.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,15.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,10.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,16.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,47.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,63.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,46.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,72.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,transformer,,Temperature,C,29.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,13.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,12.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,17.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,41.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,57.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,54.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,74.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,transformer,,Temperature,C,29.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,12.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,10.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,14.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,37.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,55.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,48.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,64.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,transformer,,Temperature,C,29.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,15.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,13.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,10.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,37.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,66.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,58.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,transformer,,Temperature,C,29.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
