Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,12.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,7.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,38.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,63.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,56.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,39.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,transformer,,Temperature,C,29.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,16.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,11.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,7.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,44.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,69.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,49.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,39.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,21.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,transformer,,Temperature,C,30.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,15.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,13.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,8.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,41.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,65.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,57.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,41.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,transformer,,Temperature,C,30.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,15.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,11.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,8.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,43.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,66.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,50.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,42.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,transformer,,Temperature,C,30.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,18.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,12.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,9.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,48.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,76.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,45.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,transformer,,Temperature,C,30.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,17.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,14.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,11.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,42.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,72.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,63.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,transformer,,Temperature,C,30.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,17.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,10.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,45.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,75.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,63.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,50.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,transformer,,Temperature,C,30.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,21.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,13.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,13.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,56.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,89.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,59.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,62.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,13.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
