Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,31.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,transformer,,Temperature,C,30.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,22.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,14.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,16.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,58.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,94.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,63.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,71.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,27.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,transformer,,Temperature,C,30.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,22.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,14.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,15.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,53.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,93.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,transformer,,Temperature,C,30.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,14.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,17.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,45.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,74.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,63.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,76.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,transformer,,Temperature,C,30.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,16.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,15.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,41.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,66.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,69.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,67.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,22.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,transformer,,Temperature,C,30.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,17.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,18.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,43.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,75.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,77.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,64.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,transformer,,Temperature,C,30.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,19.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,19.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,14.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,47.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,79.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,82.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,63.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,transformer,,Temperature,C,30.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,21.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,12.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,45.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,76.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,91.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,58.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,transformer,,Temperature,C,30.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
