Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,24.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,45.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,78.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,101.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,93.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,33.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,transformer,,Temperature,C,29.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,20.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,25.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,26.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,51.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,87.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,106.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,113.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,23.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,transformer,,Temperature,C,29.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,22.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,23.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,23.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,42.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,95.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,96.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,98.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,24.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,transformer,,Temperature,C,29.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,23.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,20.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,44.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,98.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,89.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,85.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,23.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,25.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,transformer,,Temperature,C,29.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,29.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,22.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,18.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,59.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,122.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,95.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,77.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,30.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,50.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,transformer,,Temperature,C,29.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,35.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,18.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,17.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,86.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,147.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,78.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,73.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,32.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,25.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,45.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,77.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,transformer,,Temperature,C,29.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,36.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,18.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,18.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,87.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,149.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,79.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,76.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,31.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,44.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,79.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,transformer,,Temperature,C,29.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,36.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,17.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,18.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,89.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,150.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,76.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,78.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
