Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,22.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,45.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,transformer,,Temperature,C,29.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,32.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,13.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,17.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,84.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,134.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,60.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,34.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,50.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,82.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,transformer,,Temperature,C,29.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,35.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,15.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,20.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,83.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,145.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,68.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,87.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,61.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,91.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,transformer,,Temperature,C,29.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,32.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,18.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,15.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,79.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,136.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,78.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,68.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,53.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,77.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,transformer,,Temperature,C,29.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,27.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,13.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,15.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,70.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,113.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,60.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,67.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,44.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,transformer,,Temperature,C,29.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,22.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,12.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,17.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,61.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,94.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,54.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,75.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,20.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,54.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,transformer,,Temperature,C,29.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,27.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,10.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,10.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,83.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,114.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,48.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,50.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,50.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,transformer,,Temperature,C,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,25.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,11.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,8.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,77.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,107.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,52.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,42.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,41.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,transformer,,Temperature,C,29.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
