Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,24.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,11.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,12.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,66.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,102.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,52.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,54.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,45.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,transformer,,Temperature,C,29.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,29.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,15.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,11.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,80.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,121.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,65.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,53.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,23.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,47.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,transformer,,Temperature,C,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,26.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,13.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,10.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,75.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,111.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,58.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,46.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,19.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,49.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,transformer,,Temperature,C,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,26.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,12.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,10.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,76.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,111.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,54.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,48.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,57.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,transformer,,Temperature,C,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,27.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,12.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,11.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,77.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,113.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,54.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,50.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,24.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,52.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,transformer,,Temperature,C,29.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,28.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,12.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,16.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,78.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,120.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,54.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,71.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,26.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,46.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,transformer,,Temperature,C,29.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,27.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,12.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,12.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,75.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,113.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,53.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,56.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,27.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,45.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,transformer,,Temperature,C,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,27.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,11.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,10.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,83.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,114.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,49.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,51.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,26.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
