Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,26.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,12.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,70.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,109.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,64.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,20.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,transformer,,Temperature,C,28.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,24.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,15.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,12.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,56.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,100.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,66.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,54.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,27.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,transformer,,Temperature,C,28.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,14.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,45.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,64.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,63.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,30.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,transformer,,Temperature,C,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,15.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,7.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,57.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,82.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,68.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,38.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,31.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,transformer,,Temperature,C,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,22.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,7.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,77.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,94.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,105.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,36.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,44.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,31.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,transformer,,Temperature,C,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,22.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,22.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,67.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,96.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,95.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,50.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,50.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,transformer,,Temperature,C,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,16.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,13.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,68.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,111.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,70.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,59.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,43.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,21.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,transformer,,Temperature,C,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,23.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,14.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,9.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,72.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,100.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,62.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,44.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,11.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
