Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,28.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,23.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,transformer,,Temperature,C,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,17.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,16.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,12.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,45.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,74.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,70.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,57.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,30.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,transformer,,Temperature,C,28.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,15.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,14.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,15.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,44.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,67.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,64.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,69.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,33.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,transformer,,Temperature,C,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,20.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,15.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,16.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,47.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,86.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,65.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,71.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,77.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,85.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,transformer,,Temperature,C,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,29.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,13.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,19.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,81.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,123.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,59.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,82.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,transformer,,Temperature,C,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,16.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,16.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,16.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,40.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,70.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,68.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,72.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,26.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,23.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,transformer,,Temperature,C,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,20.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,16.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,7.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,61.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,85.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,72.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,35.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,44.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,transformer,,Temperature,C,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,24.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,14.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,7.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,71.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,102.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,63.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,37.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,transformer,,Temperature,C,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
