Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,15.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,16.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,35.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,65.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,71.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,48.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,transformer,,Temperature,C,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,13.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,11.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,37.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,58.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,55.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,51.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,transformer,,Temperature,C,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,15.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,12.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,15.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,42.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,64.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,53.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,66.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,22.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,transformer,,Temperature,C,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,19.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,11.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,15.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,51.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,79.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,50.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,66.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,27.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,transformer,,Temperature,C,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,17.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,11.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,45.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,74.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,50.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,73.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,20.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,19.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,transformer,,Temperature,C,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,18.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,48.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,77.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,59.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,transformer,,Temperature,C,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,17.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,19.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,11.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,44.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,72.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,82.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,49.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,20.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,transformer,,Temperature,C,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,15.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,11.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,38.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,65.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,74.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,51.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
