Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,8.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,6.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,40.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,55.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,36.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,35.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,33.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,transformer,,Temperature,C,30.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,16.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,7.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,8.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,47.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,67.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,35.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,39.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,transformer,,Temperature,C,30.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,7.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,9.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,42.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,66.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,35.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,45.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,27.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,transformer,,Temperature,C,30.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,7.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,13.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,43.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,66.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,35.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,60.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,34.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,transformer,,Temperature,C,30.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,17.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,14.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,49.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,74.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,36.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,63.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,32.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,transformer,,Temperature,C,30.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,17.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,7.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,14.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,50.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,73.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,35.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,63.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,31.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,transformer,,Temperature,C,30.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,18.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,15.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,52.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,75.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,34.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,67.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,34.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,transformer,,Temperature,C,30.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,18.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,7.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,16.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,52.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,76.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,35.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,69.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
