Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,36.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,transformer,,Temperature,C,30.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,18.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,16.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,55.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,76.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,35.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,69.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,31.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,transformer,,Temperature,C,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,7.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,16.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,53.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,73.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,36.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,69.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,32.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,transformer,,Temperature,C,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,8.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,16.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,52.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,74.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,38.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,69.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,29.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,transformer,,Temperature,C,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,17.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,8.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,51.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,74.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,40.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,28.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,transformer,,Temperature,C,30.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,17.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,9.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,16.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,49.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,73.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,41.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,70.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,27.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,transformer,,Temperature,C,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,12.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,7.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,53.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,35.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,76.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,29.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,transformer,,Temperature,C,29.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,8.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,18.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,54.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,45.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,37.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,78.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,transformer,,Temperature,C,29.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
