Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,transformer,,Temperature,C,29.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,14.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,10.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,41.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,62.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,47.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,50.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,transformer,,Temperature,C,29.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,13.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,11.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,8.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,38.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,58.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,50.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,43.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,transformer,,Temperature,C,29.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,13.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,10.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,10.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,38.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,59.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,49.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,47.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,transformer,,Temperature,C,29.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,15.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,10.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,10.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,43.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,65.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,48.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,48.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,transformer,,Temperature,C,29.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,15.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,15.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,8.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,46.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,66.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,66.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,44.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,transformer,,Temperature,C,29.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,16.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,17.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,9.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,48.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,68.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,75.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,47.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,21.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,transformer,,Temperature,C,29.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,18.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,16.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,10.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,53.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,80.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,71.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,48.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,transformer,,Temperature,C,29.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
