Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,transformer,,Temperature,C,29.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,18.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,15.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,20.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,48.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,76.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,66.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,84.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,transformer,,Temperature,C,29.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,20.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,17.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,22.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,50.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,87.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,74.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,93.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,transformer,,Temperature,C,29.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,22.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,18.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,18.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,49.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,94.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,77.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,79.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,33.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,transformer,,Temperature,C,29.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,25.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,19.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,19.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,55.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,106.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,83.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,83.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,34.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,transformer,,Temperature,C,29.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,23.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,24.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,18.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,48.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,97.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,103.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,82.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,34.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,transformer,,Temperature,C,29.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,24.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,24.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,17.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,52.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,100.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,103.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,75.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,37.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,transformer,,Temperature,C,29.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,22.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,22.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,13.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,56.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,93.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,94.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,58.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,32.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,transformer,,Temperature,C,29.4
