Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,20.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,22.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,46.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,87.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,94.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,79.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,25.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,44.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,transformer,,Temperature,C,29.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,31.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,27.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,64.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,129.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,114.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,80.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,37.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,transformer,,Temperature,C,29.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,26.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,21.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,15.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,58.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,110.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,90.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,66.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,25.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,transformer,,Temperature,C,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,26.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,19.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,18.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,53.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,109.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,84.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,79.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,31.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,23.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,transformer,,Temperature,C,28.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,23.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,19.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,21.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,52.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,100.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,82.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,91.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,41.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,transformer,,Temperature,C,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,27.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,18.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,18.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,60.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,116.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,80.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,80.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,29.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,26.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,transformer,,Temperature,C,28.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,25.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,21.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,17.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,54.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,108.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,89.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,75.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,transformer,,Temperature,C,28.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,27.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,22.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,18.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,57.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,115.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,96.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,78.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
