Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 16:00:00+00:00,transformer,,Temperature,C,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,27.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,16.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,17.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,63.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,113.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,71.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,31.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,transformer,,Temperature,C,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,23.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,15.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,15.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,58.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,99.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,65.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,67.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,transformer,,Temperature,C,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,20.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,18.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,14.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,48.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,85.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,77.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,63.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,39.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,transformer,,Temperature,C,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,22.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,17.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,12.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,59.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,94.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,76.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,56.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,27.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,transformer,,Temperature,C,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,19.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,13.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,12.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,52.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,80.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,56.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,56.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,29.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,transformer,,Temperature,C,28.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,10.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,52.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,79.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,68.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,50.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,24.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,transformer,,Temperature,C,28.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,16.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,16.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,8.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,52.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,71.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,71.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,43.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,transformer,,Temperature,C,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,17.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,17.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,5.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,59.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,73.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,72.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,33.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
