Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:30:00+00:00,transformer,,Temperature,C,28.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,16.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,10.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,8.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,49.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,68.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,48.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,43.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,20.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,transformer,,Temperature,C,28.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,14.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,6.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,45.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,60.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,51.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,34.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,transformer,,Temperature,C,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,16.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,10.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,7.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,52.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,69.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,40.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,transformer,,Temperature,C,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,13.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,12.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,9.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,41.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,59.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,55.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,47.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,transformer,,Temperature,C,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,13.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,16.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,12.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,35.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,56.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,70.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,57.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,transformer,,Temperature,C,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,11.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,15.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,14.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,36.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,50.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,67.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,63.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,transformer,,Temperature,C,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,13.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,12.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,10.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,35.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,57.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,54.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,49.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,transformer,,Temperature,C,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,14.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,14.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,11.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,38.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,60.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,62.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,51.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
