Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 11:00:00+00:00,transformer,,Temperature,C,27.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,12.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,16.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,7.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,43.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,55.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,69.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,39.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,transformer,,Temperature,C,27.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,15.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,19.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,7.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,55.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,83.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,37.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,transformer,,Temperature,C,27.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,12.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,18.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,8.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,47.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,55.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,79.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,41.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,30.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,transformer,,Temperature,C,27.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,11.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,19.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,8.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,47.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,84.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,42.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,transformer,,Temperature,C,27.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,14.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,12.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,46.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,61.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,94.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,58.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,23.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,transformer,,Temperature,C,27.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,13.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,18.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,9.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,42.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,59.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,80.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,47.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,13.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,35.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,transformer,,Temperature,C,27.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,16.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,23.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,8.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,58.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,71.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,99.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,42.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,26.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,transformer,,Temperature,C,27.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,19.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,9.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,50.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,79.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,83.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,47.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
