Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,transformer,,Temperature,C,28.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,8.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,9.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,6.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,24.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,37.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,43.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,34.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,transformer,,Temperature,C,28.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,8.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,8.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,6.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,25.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,39.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,37.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,34.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,transformer,,Temperature,C,28.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,8.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,8.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,7.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,24.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,37.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,39.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,38.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,transformer,,Temperature,C,28.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,8.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,7.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,5.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,38.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,35.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,33.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,transformer,,Temperature,C,28.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,7.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,8.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,6.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,23.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,35.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,37.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,34.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,9.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,transformer,,Temperature,C,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,8.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,7.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,6.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,36.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,35.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,33.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,transformer,,Temperature,C,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,8.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,6.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,6.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,23.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,36.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,32.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,33.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
