Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,transformer,,Temperature,C,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,8.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,7.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,8.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,25.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,38.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,35.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,39.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,transformer,,Temperature,C,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,8.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,7.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,38.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,34.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,39.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,transformer,,Temperature,C,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,8.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,7.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,7.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,23.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,37.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,36.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,37.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,transformer,,Temperature,C,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,8.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,7.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,24.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,36.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,34.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,37.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,24.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,transformer,,Temperature,C,29.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,10.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,7.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,7.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,35.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,49.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,35.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,38.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,transformer,,Temperature,C,29.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,8.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,7.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,8.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,26.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,36.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,35.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,40.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,transformer,,Temperature,C,29.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,9.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,7.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,8.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,27.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,40.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,37.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,40.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
