Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,transformer,,Temperature,C,29.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,9.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,7.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,8.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,40.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,36.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,39.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,transformer,,Temperature,C,29.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,10.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,8.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,10.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,30.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,38.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,48.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,transformer,,Temperature,C,29.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,10.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,8.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,14.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,42.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,45.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,36.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,64.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,26.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,transformer,,Temperature,C,29.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,11.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,7.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,18.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,52.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,49.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,36.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,77.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,transformer,,Temperature,C,29.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,11.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,9.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,20.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,55.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,50.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,40.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,86.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,28.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,26.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,transformer,,Temperature,C,29.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,14.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,8.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,20.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,56.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,59.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,39.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,27.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,26.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,transformer,,Temperature,C,29.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,12.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,8.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,19.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,55.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,55.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,39.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,82.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,transformer,,Temperature,C,29.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,12.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,17.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,32.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,72.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,74.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
