Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,35.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,transformer,,Temperature,C,30.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,17.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,20.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,11.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,44.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,73.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,87.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,51.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,42.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,transformer,,Temperature,C,30.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,19.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,23.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,11.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,54.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,82.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,98.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,52.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,45.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,transformer,,Temperature,C,30.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,19.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,26.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,11.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,57.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,82.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,110.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,54.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,38.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,transformer,,Temperature,C,30.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,19.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,23.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,12.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,51.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,82.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,97.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,47.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,transformer,,Temperature,C,30.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,18.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,25.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,59.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,76.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,106.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,55.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,52.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,transformer,,Temperature,C,30.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,17.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,11.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,55.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,75.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,104.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,55.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,21.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,22.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,48.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,transformer,,Temperature,C,30.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,19.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,22.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,12.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,47.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,82.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,95.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,57.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,49.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
