Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,transformer,,Temperature,C,30.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,19.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,15.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,48.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,80.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,104.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,65.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,41.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,transformer,,Temperature,C,30.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,15.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,22.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,15.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,46.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,65.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,96.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,67.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,47.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,transformer,,Temperature,C,30.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,17.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,23.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,50.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,74.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,101.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,63.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,38.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,transformer,,Temperature,C,30.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,19.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,20.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,15.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,44.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,85.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,88.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,67.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,37.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,transformer,,Temperature,C,30.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,14.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,20.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,20.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,46.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,63.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,85.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,87.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,19.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,42.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,transformer,,Temperature,C,30.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,21.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,19.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,40.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,81.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,91.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,83.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,21.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,50.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,transformer,,Temperature,C,30.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,14.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,21.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,16.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,42.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,90.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,72.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,43.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,transformer,,Temperature,C,30.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,16.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,22.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,14.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,46.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,68.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,95.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,65.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
