Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,48.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,transformer,,Temperature,C,29.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,17.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,26.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,15.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,53.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,74.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,111.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,70.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,59.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,transformer,,Temperature,C,29.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,19.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,30.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,12.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,69.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,80.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,126.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,57.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,60.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,transformer,,Temperature,C,29.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,20.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,31.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,12.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,77.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,87.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,131.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,54.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,18.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,60.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,82.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,transformer,,Temperature,C,29.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,29.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,15.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,61.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,91.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,121.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,68.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,24.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,52.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,transformer,,Temperature,C,29.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,23.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,26.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,61.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,99.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,111.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,66.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,53.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,transformer,,Temperature,C,29.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,20.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,29.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,16.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,60.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,85.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,121.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,71.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,44.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,transformer,,Temperature,C,29.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,16.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,18.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,49.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,69.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,103.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,77.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,38.2
