Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,transformer,,Temperature,C,26.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,17.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,12.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,7.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,49.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,74.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,54.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,38.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,27.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,transformer,,Temperature,C,26.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,16.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,13.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,9.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,46.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,69.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,44.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,transformer,,Temperature,C,26.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,17.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,12.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,11.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,44.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,75.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,54.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,51.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,transformer,,Temperature,C,26.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,10.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,12.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,38.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,46.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,55.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,transformer,,Temperature,C,26.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,15.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,11.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,13.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,40.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,66.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,50.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,60.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,23.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,transformer,,Temperature,C,26.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,16.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,11.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,14.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,41.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,69.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,50.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,63.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,37.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,transformer,,Temperature,C,26.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,19.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,16.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,43.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,68.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,85.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,69.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
