Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,60.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,42.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,transformer,,Temperature,C,30.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,19.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,12.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,22.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,58.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,82.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,55.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,96.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,56.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,46.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,transformer,,Temperature,C,30.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,24.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,22.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,64.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,100.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,56.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,94.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,35.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,43.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,transformer,,Temperature,C,30.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,21.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,13.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,16.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,50.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,88.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,57.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,73.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,40.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,transformer,,Temperature,C,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,14.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,16.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,47.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,88.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,63.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,71.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,30.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,40.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,transformer,,Temperature,C,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,19.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,15.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,16.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,41.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,80.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,67.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,73.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,35.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,38.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,transformer,,Temperature,C,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,20.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,14.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,18.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,49.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,83.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,61.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,78.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,39.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,40.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,transformer,,Temperature,C,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,21.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,13.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,18.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,54.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,90.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,60.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,79.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,40.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
