Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,50.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,transformer,,Temperature,C,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,25.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,14.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,20.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,65.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,107.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,61.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,87.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,39.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,40.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,transformer,,Temperature,C,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,26.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,15.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,21.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,64.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,109.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,69.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,92.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,42.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,44.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,transformer,,Temperature,C,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,24.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,21.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,57.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,102.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,71.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,90.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,43.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,48.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,transformer,,Temperature,C,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,25.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,16.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,20.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,61.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,106.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,72.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,90.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,37.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,48.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,transformer,,Temperature,C,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,28.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,14.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,18.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,75.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,118.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,62.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,82.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,44.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,40.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,transformer,,Temperature,C,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,30.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,19.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,80.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,126.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,66.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,85.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,36.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,39.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,transformer,,Temperature,C,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,25.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,15.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,19.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,59.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,104.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,67.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,85.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,39.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,41.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,transformer,,Temperature,C,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,23.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,16.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,22.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,57.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,98.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,69.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,97.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,12.0
