Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,28.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 19:00:00+00:00,transformer,,Temperature,C,30.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,19.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,20.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,23.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,49.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,84.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,84.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,101.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,35.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,33.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,transformer,,Temperature,C,30.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,23.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,21.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,24.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,48.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,98.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,90.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,102.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,20.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,28.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,transformer,,Temperature,C,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,17.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,24.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,25.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,45.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,74.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,101.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,106.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,22.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,transformer,,Temperature,C,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,19.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,21.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,24.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,45.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,81.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,91.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,104.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,15.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,transformer,,Temperature,C,30.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,18.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,18.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,21.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,43.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,78.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,77.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,92.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,31.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,26.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,transformer,,Temperature,C,30.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,19.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,22.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,21.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,42.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,80.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,93.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,91.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,38.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,transformer,,Temperature,C,30.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,21.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,18.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,27.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,57.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,89.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,80.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,115.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,41.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,transformer,,Temperature,C,30.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,17.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,26.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,54.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,72.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,78.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,110.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
