Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,34.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,transformer,,Temperature,C,30.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,20.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,24.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,29.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,51.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,84.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,102.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,121.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,22.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,transformer,,Temperature,C,29.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,17.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,23.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,27.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,53.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,74.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,100.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,117.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,40.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,transformer,,Temperature,C,29.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,18.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,22.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,32.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,67.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,80.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,95.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,139.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,36.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,27.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,transformer,,Temperature,C,29.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,20.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,23.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,34.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,66.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,88.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,100.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,143.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,34.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,24.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,transformer,,Temperature,C,29.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,26.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,35.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,57.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,109.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,120.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,147.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,37.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,31.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,transformer,,Temperature,C,29.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,23.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,27.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,35.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,67.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,98.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,117.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,146.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,26.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,46.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,82.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,transformer,,Temperature,C,29.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,23.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,37.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,32.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,69.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,98.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,156.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,135.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.07
