Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,transformer,,Temperature,C,29.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,24.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,21.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,45.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,100.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,104.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,89.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,transformer,,Temperature,C,29.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,21.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,15.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,24.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,62.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,91.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,69.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,104.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,11.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,31.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,transformer,,Temperature,C,29.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,20.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,15.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,18.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,54.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,85.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,68.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,82.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,32.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,transformer,,Temperature,C,29.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,24.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,21.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,15.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,52.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,102.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,90.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,69.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,22.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,transformer,,Temperature,C,29.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,20.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,12.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,16.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,54.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,87.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,57.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,24.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,5.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,29.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,transformer,,Temperature,C,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,23.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,11.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,13.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,67.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,98.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,53.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,26.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,24.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,transformer,,Temperature,C,28.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,20.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,14.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,12.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,54.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,87.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,64.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,55.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,4.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,23.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,transformer,,Temperature,C,28.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,22.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,13.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,12.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,60.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,95.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,60.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,55.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
