Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 14:00:00+00:00,transformer,,Temperature,C,28.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,16.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,13.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,8.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,48.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,72.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,60.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,42.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,transformer,,Temperature,C,28.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,16.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,12.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,6.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,55.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,72.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,54.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,35.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,13.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,20.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,transformer,,Temperature,C,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,14.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,12.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,4.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,53.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,62.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,57.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,29.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,21.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,transformer,,Temperature,C,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,14.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,12.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,7.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,44.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,61.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,37.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,25.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,transformer,,Temperature,C,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,16.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,13.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,9.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,45.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,67.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,60.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,45.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,14.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,29.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,transformer,,Temperature,C,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,17.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,6.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,57.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,77.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,49.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,37.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,21.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,23.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,transformer,,Temperature,C,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,14.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,15.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,12.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,45.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,61.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,69.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,59.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,23.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,transformer,,Temperature,C,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,16.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,11.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,52.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,71.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,54.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,40.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
