Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,26.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:30:00+00:00,transformer,,Temperature,C,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,14.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,14.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,8.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,47.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,60.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,63.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,43.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,26.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,transformer,,Temperature,C,27.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,15.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,14.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,48.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,66.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,63.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,46.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,34.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,transformer,,Temperature,C,27.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,15.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,13.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,2.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,65.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,67.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,57.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,26.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,31.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,27.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,transformer,,Temperature,C,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,15.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,17.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,6.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,58.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,66.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,73.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,36.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,39.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,32.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,transformer,,Temperature,C,27.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,14.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,17.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,0.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,76.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,61.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,74.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,24.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,40.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,transformer,,Temperature,C,27.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,14.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,13.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,3.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,57.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,63.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,59.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,28.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-5.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,36.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,transformer,,Temperature,C,27.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,12.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,14.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,2.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,57.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,55.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,61.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,27.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,32.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,29.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,transformer,,Temperature,C,27.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,12.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,16.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,3.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,59.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,54.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,72.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,27.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
