Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 09:00:00+00:00,transformer,,Temperature,C,26.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,13.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,14.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,8.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,40.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,57.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,66.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,40.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,transformer,,Temperature,C,26.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,13.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,10.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,11.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,39.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,56.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,53.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,transformer,,Temperature,C,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,13.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,10.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,10.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,34.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,49.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,45.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,18.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,transformer,,Temperature,C,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,16.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,17.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,9.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,49.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,70.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,79.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,44.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,19.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,transformer,,Temperature,C,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,15.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,14.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,8.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,40.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,64.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,64.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,42.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,19.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,transformer,,Temperature,C,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,14.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,13.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,9.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,38.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,61.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,60.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,46.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,13.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,5.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,transformer,,Temperature,C,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,12.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,12.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,35.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,53.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,55.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,49.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,32.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,transformer,,Temperature,C,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,16.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,14.91
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,12.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,42.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,70.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,66.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,56.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
