Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,4.0,N Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,transformer,,Temperature,C,28.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,8.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,6.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,6.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,25.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,37.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,32.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,33.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,4.0,N Current (RMS),A,6.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,transformer,,Temperature,C,28.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,8.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,6.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,6.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,24.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,35.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,33.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,34.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,4.0,N Current (RMS),A,7.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,transformer,,Temperature,C,28.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,8.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,7.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,5.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,25.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,37.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,34.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,33.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,4.0,N Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,2.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,transformer,,Temperature,C,28.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,8.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,6.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,6.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,23.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,36.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,32.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,33.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,4.0,N Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,transformer,,Temperature,C,28.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,7.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,6.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,6.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,23.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,34.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,33.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,36.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,4.0,N Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,4.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,transformer,,Temperature,C,28.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,7.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,6.95
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,7.27
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,23.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,34.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,33.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,37.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,4.0,N Current (RMS),A,5.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,4.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,transformer,,Temperature,C,28.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,9.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,7.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,8.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,25.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,41.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,35.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,39.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:30:00+00:00,feeder,4.0,N Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
