Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,6.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,3.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,27.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,transformer,,Temperature,C,29.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,9.28
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,9.17
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,15.05
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,40.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,40.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,65.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,6.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,5.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.67
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.54
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,transformer,,Temperature,C,29.4
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,11.64
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,16.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,14.99
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,26.5
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,49.6
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,69.8
844301,"SHELTON OAK HOUSING - SHELTON,SHREWSBURY",2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,65.8
